Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,20.5
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
333869,Torr Home No 2,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.64
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.88
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.72
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.63
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.6
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.6
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.9
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,20.5
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
333869,Torr Home No 2,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.28
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.12
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.66
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.77
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.4
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,20.5
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
333869,Torr Home No 2,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.18
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.43
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.03
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.86
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.8
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.7
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,20.5
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.67
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
333869,Torr Home No 2,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.31
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.17
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.46
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.34
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.9
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.9
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.4
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,20.5
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.77
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
333869,Torr Home No 2,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.43
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.55
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.84
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.34
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.4
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,20.5
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
333869,Torr Home No 2,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.49
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.75
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.7
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.85
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.9
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.1
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,20.5
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
333869,Torr Home No 2,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.73
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.2
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.06
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.01
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.7
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.1
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,20.5
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.29
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
333869,Torr Home No 2,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.18
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.36
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.78
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.92
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.6
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.3
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,20.6
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
