Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
333869,Torr Home No 2,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.57
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.75
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.49
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.18
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.6
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.7
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,20.6
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
333869,Torr Home No 2,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.23
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.3
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.83
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.81
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.1
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.7
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,20.6
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.13
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
333869,Torr Home No 2,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.89
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.42
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.37
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.4
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.56
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.8
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.6
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.9
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,20.6
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
333869,Torr Home No 2,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.11
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.02
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.19
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.95
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.6
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.9
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.4
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,20.6
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.67
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
333869,Torr Home No 2,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.69
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.54
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.58
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.3
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.0
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.8
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,20.6
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
333869,Torr Home No 2,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.4
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.5
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.17
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.0
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,20.6
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.64
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
333869,Torr Home No 2,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.05
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.24
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.3
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.07
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.4
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.7
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.9
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,20.6
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
333869,Torr Home No 2,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.45
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.6
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.9
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.0
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.2
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.3
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,20.6
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
