Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.32
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
333869,Torr Home No 2,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.2
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.22
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.44
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.78
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.2
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.3
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.6
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,20.6
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.1
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
333869,Torr Home No 2,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.44
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.39
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.68
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.9
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.8
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.2
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,20.6
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.84
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.91
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.77
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
333869,Torr Home No 2,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.16
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.62
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.02
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.2
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.6
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.8
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,20.6
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.37
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.58
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
333869,Torr Home No 2,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.02
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.35
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.48
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.72
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.9
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.8
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.8
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,20.6
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.28
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.88
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.82
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
333869,Torr Home No 2,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.1
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.99
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.66
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.53
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.3
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.5
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.0
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,20.6
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.19
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.92
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
333869,Torr Home No 2,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.67
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.32
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.94
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.17
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.7
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.5
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.2
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,20.6
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.46
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.44
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.11
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
333869,Torr Home No 2,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.32
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.12
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.71
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.94
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.55
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.3
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.9
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,20.6
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.9
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
333869,Torr Home No 2,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.42
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.62
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,21.16
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.86
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,42.4
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.7
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.9
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.6
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,20.6
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.79
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.64
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
333869,Torr Home No 2,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
