Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.91
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.76
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.91
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.0
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.7
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.7
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,20.5
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.85
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
333869,Torr Home No 2,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.44
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.21
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.86
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.4
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.5
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.1
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.0
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,20.5
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.47
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.82
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.13
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
333869,Torr Home No 2,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.92
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,21.23
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.22
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.3
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.4
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.4
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.44
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,20.5
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.07
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.26
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
333869,Torr Home No 2,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.25
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.75
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,20.86
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.78
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.0
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.2
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.0
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.15
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,20.5
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.5
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.27
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
333869,Torr Home No 2,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.61
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,20.53
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.26
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.1
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.1
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.5
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,20.5
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.51
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.66
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
333869,Torr Home No 2,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.12
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.18
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.31
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.8
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.0
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.2
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.2
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,20.4
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.06
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.6
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
333869,Torr Home No 2,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.6
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.78
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.21
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.8
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.9
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.8
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,20.4
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.01
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.16
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.17
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
333869,Torr Home No 2,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.66
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.41
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.75
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.0
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.4
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.8
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,20.4
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.77
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.69
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.34
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
333869,Torr Home No 2,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.11
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.48
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.04
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.1
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.1
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.9
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.9
