Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,20.3
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.63
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.82
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.04
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
333869,Torr Home No 2,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.14
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.83
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.65
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.6
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.9
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.2
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,20.3
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.25
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.5
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.59
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
333869,Torr Home No 2,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.26
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.74
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.2
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.9
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.6
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.2
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.5
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.91
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,20.3
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.6
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.2
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
333869,Torr Home No 2,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.9
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,21.74
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.51
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,43.3
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.2
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.1
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.1
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.89
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,20.2
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.85
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.87
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.1
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
333869,Torr Home No 2,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.01
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.25
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.21
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.5
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.6
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.4
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.75
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,20.1
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.54
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.22
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.49
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
333869,Torr Home No 2,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.92
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,23.6
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.37
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.5
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.3
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.8
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.3
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,20.1
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.11
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.95
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.19
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
333869,Torr Home No 2,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.82
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.29
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,25.65
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.39
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.1
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.0
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,105.1
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.6
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.4
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.59
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,20.1
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.94
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.19
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.56
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
333869,Torr Home No 2,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.63
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.98
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,25.38
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.18
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,39.6
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.8
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,104.0
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.8
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.06
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.75
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,20.0
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.97
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.19
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.87
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
333869,Torr Home No 2,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.7
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.0
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,24.83
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.91
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.6
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.8
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,101.9
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.8
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
