Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.05
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,20.0
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.77
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.42
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.4
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
333869,Torr Home No 2,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.13
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,27.04
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.27
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,47.2
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.4
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,111.3
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.2
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,20.0
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.92
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.66
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.81
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
333869,Torr Home No 2,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.93
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,26.08
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.09
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,46.4
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.5
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,107.3
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.7
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.23
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,19.9
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.7
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.04
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.33
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
333869,Torr Home No 2,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.56
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,26.72
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.8
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,46.1
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.2
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,110.2
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.8
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.89
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.41
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,19.9
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.25
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.63
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
333869,Torr Home No 2,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.89
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.44
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,24.13
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.86
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.1
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,99.6
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.3
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.71
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,19.9
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.54
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.12
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.42
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
333869,Torr Home No 2,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.32
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.15
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,25.43
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.92
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.1
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,104.8
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.7
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.05
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,19.8
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.58
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.47
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.65
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
333869,Torr Home No 2,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.0
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.01
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.51
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,22.07
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.66
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.4
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,91.6
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.9
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,19.8
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.96
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.34
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.13
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
333869,Torr Home No 2,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.0
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.48
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.92
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.98
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.9
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.0
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.9
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,19.8
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.31
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.69
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.56
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
333869,Torr Home No 2,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.11
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.11
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.19
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.91
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.2
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.3
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.2
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.46
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
