Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.33
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,19.8
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.09
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.32
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
333869,Torr Home No 2,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.96
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.45
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.97
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.35
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.21
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.6
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.0
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.6
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.85
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,19.7
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.91
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
333869,Torr Home No 2,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.19
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.53
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.85
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.94
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.0
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.1
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.8
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,19.7
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.59
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.8
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.91
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
333869,Torr Home No 2,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.97
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.45
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.31
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.6
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.2
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.4
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,19.6
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.47
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.84
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
333869,Torr Home No 2,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.16
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.92
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.72
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.59
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.4
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.7
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.3
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,19.6
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.92
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
333869,Torr Home No 2,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.35
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.2
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.0
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.07
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.38
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.9
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.2
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.1
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.21
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,19.6
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.25
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.09
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.55
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
333869,Torr Home No 2,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.21
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.38
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.3
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.74
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.4
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.5
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.8
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,19.6
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.25
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
333869,Torr Home No 2,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.47
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.3
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.56
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.7
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.6
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.9
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,19.6
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
333869,Torr Home No 2,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.32
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.92
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.96
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.63
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.3
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.6
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.6
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
