Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,19.5
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
333869,Torr Home No 2,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.51
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.12
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.93
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.3
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.6
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.1
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,19.5
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.22
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
333869,Torr Home No 2,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.63
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.5
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.84
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.24
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.6
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.2
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.7
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,19.5
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.01
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.28
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
333869,Torr Home No 2,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.44
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.79
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.66
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.33
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.5
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.9
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.6
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.3
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,19.5
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.69
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.96
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
333869,Torr Home No 2,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.47
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.85
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.62
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.75
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.0
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.2
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.7
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,19.4
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.81
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.76
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
333869,Torr Home No 2,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.55
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.16
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.48
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.57
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.8
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.6
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.0
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,19.4
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.96
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.95
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
333869,Torr Home No 2,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.6
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.44
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.68
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.56
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.9
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.6
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.8
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,19.4
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.66
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
333869,Torr Home No 2,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.09
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.48
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.07
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.13
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.3
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.7
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.2
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,19.3
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.89
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.42
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
333869,Torr Home No 2,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.4
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.51
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.1
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.6
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.1
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
