Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,19.3
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.24
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
333869,Torr Home No 2,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.37
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.1
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.0
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.9
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.6
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.5
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,19.3
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.83
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.87
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.99
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
333869,Torr Home No 2,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.14
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.14
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.45
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.5
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.7
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,19.2
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.92
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
333869,Torr Home No 2,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.92
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.02
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.81
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.77
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.7
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.5
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.1
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,19.2
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.69
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.35
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
333869,Torr Home No 2,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.57
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.85
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.3
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.13
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.5
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.2
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.9
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,19.1
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.16
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
333869,Torr Home No 2,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.56
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.44
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.29
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.88
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,22.03
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,50.9
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.2
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.4
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.9
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,19.1
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.55
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.86
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
333869,Torr Home No 2,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.48
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.01
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.77
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.95
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.2
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.6
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.6
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,19.1
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.57
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.76
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
333869,Torr Home No 2,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.24
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.94
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.12
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.02
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.0
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.2
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.8
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,19.0
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.48
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.73
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
333869,Torr Home No 2,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.33
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.3
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,22.75
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.84
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.1
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.6
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,93.7
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.4
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,19.0
