Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.44
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.31
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
333869,Torr Home No 2,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.19
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.34
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.7
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.77
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.82
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.3
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.9
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.4
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.81
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,19.0
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.83
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.73
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.21
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
333869,Torr Home No 2,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.49
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.6
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.28
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.56
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.58
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.8
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.9
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.9
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,18.9
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.42
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.82
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
333869,Torr Home No 2,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.5
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.3
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.95
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.63
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.9
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.8
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.0
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,18.9
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.96
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.92
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
333869,Torr Home No 2,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.79
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.32
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.34
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.06
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.81
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.6
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.4
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.6
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,18.9
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.78
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
333869,Torr Home No 2,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.59
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.99
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.71
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.6
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.1
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.8
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,18.9
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.93
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.17
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
333869,Torr Home No 2,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.56
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.24
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.23
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.13
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.92
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.2
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.4
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.7
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,18.8
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.73
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.64
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
333869,Torr Home No 2,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.83
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.49
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.93
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.7
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.4
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.1
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,18.8
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.81
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.44
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.63
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
333869,Torr Home No 2,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.79
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.68
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.04
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.7
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,40.0
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.0
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.2
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.9
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,18.8
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
