Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.34
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.95
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
333869,Torr Home No 2,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.56
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.45
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.41
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.47
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.2
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.9
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.7
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.2
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,18.7
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
333869,Torr Home No 2,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.93
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.25
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.0
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.2
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.3
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.2
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,18.7
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.94
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.16
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
333869,Torr Home No 2,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.67
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.12
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.21
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.44
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.81
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.1
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.0
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.4
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,18.6
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.86
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
333869,Torr Home No 2,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.12
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.57
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.71
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.48
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.12
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.2
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.5
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.8
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,18.6
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.71
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.63
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
333869,Torr Home No 2,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.13
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.96
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.59
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.79
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.4
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.4
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.7
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.0
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,18.6
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.06
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
333869,Torr Home No 2,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.76
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.71
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.79
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.2
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.01
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.6
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.1
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.4
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.3
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,18.6
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.78
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.54
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
333869,Torr Home No 2,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.4
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.89
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.52
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.93
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.4
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.4
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.5
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.8
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,18.5
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.84
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
333869,Torr Home No 2,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.32
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.6
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.71
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.6
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.6
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.2
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.7
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,18.5
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.29
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
333869,Torr Home No 2,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.35
