Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.12
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.6
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.71
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.6
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.7
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.8
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.7
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,18.5
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.27
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
333869,Torr Home No 2,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.98
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.45
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.32
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.9
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.61
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.3
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.6
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.6
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.8
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.04
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,18.5
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.54
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.18
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.83
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
333869,Torr Home No 2,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.26
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.81
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.68
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.04
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.06
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.1
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.0
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.2
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,18.5
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.43
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
333869,Torr Home No 2,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.49
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.4
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.81
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.0
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.1
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.2
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,18.4
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.81
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.08
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
333869,Torr Home No 2,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.09
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.47
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.91
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.75
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.09
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.1
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.7
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.1
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,18.4
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.3
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.88
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
333869,Torr Home No 2,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.1
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.33
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.14
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.94
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.39
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.7
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.8
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,18.4
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.99
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
333869,Torr Home No 2,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.25
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.29
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.51
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.2
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.75
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.5
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.7
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.6
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,18.4
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.4
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
333869,Torr Home No 2,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.5
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.5
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.63
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.47
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.5
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.9
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.8
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,18.4
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.41
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
333869,Torr Home No 2,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.02
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.33
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.88
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.75
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.2
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.0
