Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,18.4
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.97
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.76
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
333869,Torr Home No 2,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.47
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.3
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.27
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.35
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.7
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.4
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.5
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,18.4
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.16
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
333869,Torr Home No 2,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.3
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.78
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.87
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.56
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.3
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.3
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.4
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,18.3
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.9
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.78
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
333869,Torr Home No 2,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.26
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.02
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.75
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.53
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.66
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.7
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.8
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.9
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,18.3
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.17
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
333869,Torr Home No 2,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.95
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.01
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.21
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.65
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.86
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.5
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.5
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.6
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,18.3
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
333869,Torr Home No 2,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.96
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.58
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.64
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.84
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.3
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.7
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,18.3
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.8
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
333869,Torr Home No 2,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.47
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.22
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.11
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.02
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.51
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.8
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.7
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.1
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,18.3
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.85
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.94
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
333869,Torr Home No 2,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.71
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.7
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.67
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.74
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.5
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.6
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.1
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,18.3
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
333869,Torr Home No 2,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.02
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.66
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.17
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.5
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.0
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.9
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.8
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
