Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,18.3
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.51
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
333869,Torr Home No 2,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.86
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.63
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.92
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.24
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.47
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.9
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.2
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,18.3
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.52
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
333869,Torr Home No 2,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.2
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.89
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.57
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.4
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.5
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.7
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,18.3
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.81
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
333869,Torr Home No 2,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.51
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.38
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.59
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.8
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.8
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.6
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.2
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.1
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,18.3
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.96
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
333869,Torr Home No 2,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.2
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.3
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.24
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.84
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.73
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.33
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.2
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.3
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,18.3
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.78
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
333869,Torr Home No 2,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.14
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.4
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.09
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.35
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.7
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.1
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.6
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.0
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,18.3
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.91
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
333869,Torr Home No 2,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.2
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.49
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.15
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.26
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.61
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.7
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.6
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.5
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,18.3
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.36
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.59
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
333869,Torr Home No 2,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.79
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.41
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.19
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.41
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.86
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.1
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.4
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.5
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,18.3
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
333869,Torr Home No 2,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.64
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.24
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.44
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.63
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.47
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.3
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
