Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,18.3
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.19
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.35
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.51
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
333869,Torr Home No 2,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.25
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.87
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.37
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.04
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.5
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.7
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,18.3
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.54
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
333869,Torr Home No 2,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.87
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.17
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.97
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.04
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.77
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.5
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.17
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,18.3
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.45
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
333869,Torr Home No 2,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.99
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.76
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.78
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.15
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.8
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,18.3
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.92
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.32
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
333869,Torr Home No 2,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.89
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.76
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.23
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.22
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.05
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.41
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,18.3
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
333869,Torr Home No 2,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.7
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.63
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.84
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.53
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.3
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,18.3
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.54
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.81
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
333869,Torr Home No 2,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.73
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.95
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.08
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.94
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,18.3
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.51
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
333869,Torr Home No 2,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.75
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.27
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.98
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.91
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.61
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.3
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,18.4
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.13
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.85
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
333869,Torr Home No 2,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.39
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.97
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.16
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.03
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.87
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.1
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
