Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,18.4
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.41
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
333869,Torr Home No 2,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.95
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.45
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.46
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.21
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.15
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.4
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,18.4
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
333869,Torr Home No 2,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.87
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.29
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.88
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.38
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.57
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.0
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.5
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,18.4
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.28
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
333869,Torr Home No 2,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.9
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.19
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.83
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.63
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.11
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.9
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.0
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.5
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,18.4
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.5
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
333869,Torr Home No 2,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.43
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.87
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.34
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.51
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.3
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,18.4
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.21
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.47
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
333869,Torr Home No 2,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.65
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.08
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.33
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.7
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,18.5
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
333869,Torr Home No 2,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.7
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.23
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.48
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.66
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.52
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.8
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.9
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,18.5
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.91
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
333869,Torr Home No 2,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.25
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.71
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.36
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.34
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.7
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.7
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,18.5
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.08
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.39
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
333869,Torr Home No 2,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.69
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.24
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.41
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.77
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.07
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.7
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
