Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
333869,Torr Home No 2,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
333869,Torr Home No 2,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
333869,Torr Home No 2,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
333869,Torr Home No 2,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.68
333869,Torr Home No 2,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
333869,Torr Home No 2,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
333869,Torr Home No 2,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
333869,Torr Home No 2,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
333869,Torr Home No 2,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
333869,Torr Home No 2,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.23
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.49
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.05
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.2
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.7
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,18.8
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.34
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
333869,Torr Home No 2,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.06
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.17
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.37
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.84
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.79
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.6
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.9
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,18.9
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
333869,Torr Home No 2,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.45
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.3
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.11
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.85
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.5
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,18.9
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
333869,Torr Home No 2,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.95
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.39
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.88
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.34
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.5
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.5
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,18.9
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.78
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.09
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
333869,Torr Home No 2,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.26
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.12
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.69
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,18.9
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.56
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.3
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
333869,Torr Home No 2,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.41
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.52
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.9
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.65
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.5
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.17
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,19.0
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.57
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
333869,Torr Home No 2,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.41
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.33
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.22
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.89
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.5
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,19.0
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
333869,Torr Home No 2,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.33
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.41
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.28
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.09
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.7
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.2
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.1
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,19.0
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.77
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
