Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
333869,Torr Home No 2,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.9
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.22
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.54
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.88
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.97
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.4
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,19.0
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.82
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.38
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
333869,Torr Home No 2,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.47
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.83
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.7
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.49
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.4
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,19.1
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
333869,Torr Home No 2,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.53
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.32
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.61
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.66
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.62
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.7
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,19.1
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.69
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
333869,Torr Home No 2,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.43
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.29
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.43
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.1
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.69
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.9
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.6
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.1
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,19.1
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.35
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
333869,Torr Home No 2,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.22
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.05
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.26
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.83
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.4
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,19.1
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.16
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.63
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
333869,Torr Home No 2,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
